Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
,,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
,,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
,,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-04-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
,,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
,,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
,,2024-04-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
,,2024-04-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
,,2024-04-09T23:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-04-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
,,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
,,2024-04-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-04-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
,,2024-04-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.9
,,2024-04-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
,,2024-04-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-04-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
,,2024-04-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2024-04-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
,,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
,,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-04-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
,,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
,,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
,,2024-04-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
,,2024-04-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-04-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-09T23:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
,,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
,,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
,,2024-04-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
,,2024-04-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
,,2024-04-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
,,2024-04-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
,,2024-04-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
,,2024-04-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
,,2024-04-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
,,2024-04-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
,,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
,,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
,,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
,,2024-04-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
,,2024-04-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
,,2024-04-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
,,2024-04-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
,,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-04-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
,,2024-04-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-04-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-09T23:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
,,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
,,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,,2024-04-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-04-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
,,2024-04-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
,,2024-04-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
,,2024-04-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2024-04-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
,,2024-04-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
,,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
,,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
,,2024-04-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
,,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
,,2024-04-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-04-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
,,2024-04-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-09T23:20:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
,,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
,,2024-04-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
,,2024-04-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
,,2024-04-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
,,2024-04-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
,,2024-04-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
,,2024-04-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
,,2024-04-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
,,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
,,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
,,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
,,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
,,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
,,2024-04-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-09T23:10:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-04-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
,,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
,,2024-04-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
,,2024-04-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
,,2024-04-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
,,2024-04-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
,,2024-04-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-04-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
,,2024-04-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
,,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
,,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
,,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
,,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
,,2024-04-09T23:00:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
,,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,,2024-04-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
,,2024-04-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.58
,,2024-04-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
,,2024-04-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-04-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-04-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
,,2024-04-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
,,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
,,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
,,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
,,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
,,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
,,2024-04-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-04-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-09T22:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
,,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
,,2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
,,2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
,,2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
,,2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
,,2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
,,2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
,,2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
,,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
,,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
,,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
,,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
,,2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
,,2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
,,2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
,,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
,,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
,,2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
,,2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.1
,,2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
,,2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
,,2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
,,2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
,,2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
,,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
,,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
,,2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
,,2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
,,2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
,,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
,,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
,,2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
,,2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
,,2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
,,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
,,2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
,,2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
,,2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
,,2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
,,2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
,,2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
,,2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
,,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
,,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
,,2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
,,2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
,,2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
,,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
,,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
,,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
,,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
,,2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
,,2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
,,2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
,,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
,,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
,,2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
,,2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
,,2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
,,2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
,,2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
,,2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
,,2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
,,2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
,,2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
,,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
,,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
,,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
,,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
,,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
,,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
,,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
,,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
,,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
,,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
,,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.96
,,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.79
,,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
,,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
,,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
,,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.98
,,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
,,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
,,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
,,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
,,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
,,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
,,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
,,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
,,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
,,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
,,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
,,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
,,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
,,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
,,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
,,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
,,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
,,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
,,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
,,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
,,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
,,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
,,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
,,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
,,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
,,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
,,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
,,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
,,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
,,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
,,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
,,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
,,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
,,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
,,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
,,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
,,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
,,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
,,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
,,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
,,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
,,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
,,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
,,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
,,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
,,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
,,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
,,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
,,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.79
,,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
,,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
,,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
,,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
,,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
,,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
,,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
,,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
,,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
,,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
,,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
,,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
,,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
,,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
,,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
,,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
,,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
,,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
,,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
,,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
,,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.88
,,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
,,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,48.9
,,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
,,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.0
,,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
,,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
,,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
,,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
,,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
,,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
,,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
,,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
,,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
,,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
,,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
,,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
,,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
,,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
,,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
,,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.47
,,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
,,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
,,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
,,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
,,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
,,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
,,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
,,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
,,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
,,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
,,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
,,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
,,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
,,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
,,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
,,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
,,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
,,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
,,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
,,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
,,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
,,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
,,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
,,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
,,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
,,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
,,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
,,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
,,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
,,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
,,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
,,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
,,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
,,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
,,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
,,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
,,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
,,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
,,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
,,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
,,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
,,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
,,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.61
,,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
,,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
,,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
,,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
,,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
,,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
,,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
,,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.96
,,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
,,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
,,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
,,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
,,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
,,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.31
,,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.83
,,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
,,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
,,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
