Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
,,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
,,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
,,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
,,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.27
,,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
,,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
,,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
,,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
,,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
,,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
,,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
,,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
,,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
,,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
,,2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
,,2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
,,2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
,,2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
,,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
,,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
,,2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
,,2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
,,2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
,,2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
,,2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
,,2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
,,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
,,2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
,,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
,,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
,,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
,,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
,,2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
,,2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
,,2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
,,2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
,,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
,,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
,,2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
,,2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
,,2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
,,2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
,,2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
,,2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
,,2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
,,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
,,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
,,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
,,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.05
,,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
,,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
,,2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.7
,,2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
,,2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
,,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
,,2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
,,2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
,,2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.23
,,2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
,,2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
,,2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
,,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
,,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
,,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
,,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
,,2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
,,2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
,,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
,,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
,,2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
,,2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
,,2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
,,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
,,2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
,,2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
,,2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
,,2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
,,2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
,,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
,,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
,,2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
,,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
,,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
,,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
,,2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
,,2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
,,2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
,,2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
,,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
,,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
,,2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.12
,,2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
,,2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
,,2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
,,2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
,,2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
,,2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
,,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
,,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
,,2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
,,2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
,,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
,,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
,,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
,,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
,,2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
,,2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
,,2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
,,2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
,,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
,,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
,,2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
,,2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.6
,,2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
,,2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
,,2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
,,2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
,,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
,,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
,,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
,,2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
,,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
,,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
,,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
,,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
,,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
,,2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
,,2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
,,2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
,,2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
,,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
,,2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.99
,,2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.96
,,2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
,,2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
,,2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
,,2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
,,2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
,,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
,,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.26
,,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
,,2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
,,2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
,,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
,,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.51
,,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
,,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
,,2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
,,2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
,,2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
,,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
,,2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
,,2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
,,2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
,,2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
,,2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
,,2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
,,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
,,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
,,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
,,2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
,,2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
,,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
,,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
,,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
,,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
,,2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.0
,,2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
,,2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
,,2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
,,2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
,,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
,,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
,,2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
,,2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
,,2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
,,2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
,,2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
,,2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
,,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
,,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
,,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
,,2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
,,2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
,,2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
,,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.17
,,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
,,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
,,2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
,,2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,20.4
,,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
,,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
,,2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
,,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
,,2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
,,2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
,,2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
,,2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
,,2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
,,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
,,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
,,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
,,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
,,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
,,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
,,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
,,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
,,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
,,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
,,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
,,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
,,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.71
,,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
,,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
,,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
,,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
,,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
,,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
,,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
,,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
,,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
,,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
,,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
,,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
,,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
,,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
,,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
,,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
,,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
,,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
,,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
,,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
,,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
,,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
,,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
,,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
,,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
,,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
,,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
,,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
,,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.82
,,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.72
,,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
,,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
,,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.4
,,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
,,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
,,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
,,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
,,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
,,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
,,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
,,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
,,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
,,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
,,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.77
,,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.64
,,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
,,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
,,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
,,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
,,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
,,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
,,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
,,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
,,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
,,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
,,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
,,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.41
,,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.13
,,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
,,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
,,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
,,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
,,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
,,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
,,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
,,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
,,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
,,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
,,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
,,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
,,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
,,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
,,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
,,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
,,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.06
,,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
,,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
,,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
,,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
,,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
,,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
,,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
,,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
,,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
,,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
,,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
,,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
,,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
,,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
,,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
,,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
,,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
,,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
,,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.36
,,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.18
,,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
,,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
,,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
,,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
,,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
,,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
,,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.03
,,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
,,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
,,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
,,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
,,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
,,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
,,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
,,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
,,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
,,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.29
,,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
,,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
,,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
,,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
,,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
,,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
,,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
,,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
,,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
,,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.94
,,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
,,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
,,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,61.7
,,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,109.1
,,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
,,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
,,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
,,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.05
,,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
,,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
,,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
,,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
,,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
,,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
,,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
,,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
,,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
,,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
,,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
,,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
,,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
,,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
,,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
,,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
,,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
,,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
,,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
,,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
,,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
,,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
,,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
,,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
,,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
,,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
,,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
,,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
,,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
,,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
,,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
,,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
,,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
,,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.54
