Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
,,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
,,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
,,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
,,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
,,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
,,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
,,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
,,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.02
,,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
,,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
,,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
,,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
,,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
,,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
,,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
,,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
,,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.42
,,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.58
,,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
,,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.2
,,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
,,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,20.9
,,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
,,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
,,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.95
,,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
,,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
,,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
,,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
,,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
,,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
,,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
,,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
,,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
,,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
,,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
,,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
,,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
,,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
,,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
,,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.62
,,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
,,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
,,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,80.4
,,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
,,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
,,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
,,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
,,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
,,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
,,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
,,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
,,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.23
,,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
,,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.64
,,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
,,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
,,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
,,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
,,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
,,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.95
,,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
,,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
,,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
,,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
,,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
,,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
,,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
,,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
,,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,20.8
,,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
,,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
,,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
,,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
,,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
,,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
,,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
,,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
,,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
,,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
,,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
,,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
,,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
,,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
,,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
,,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
,,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
,,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
,,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
,,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
,,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
,,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
,,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.1
,,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
,,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,20.7
,,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
,,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
,,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
,,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
,,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
,,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
,,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.12
,,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
,,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
,,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
,,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
,,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
,,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.02
,,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
,,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
,,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
,,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
,,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
,,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
,,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.13
,,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.13
,,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
,,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,49.9
,,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
,,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
,,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
,,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,20.6
,,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
,,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
,,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.15
,,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.34
,,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
,,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
,,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
,,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
,,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
,,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
,,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
,,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
,,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
,,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
,,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
,,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.79
,,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
,,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.38
,,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,67.5
,,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,132.9
,,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,113.8
,,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,20.5
,,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
,,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
,,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
,,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.58
,,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
,,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
,,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
,,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
,,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
,,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
,,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
,,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
,,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.77
,,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
,,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
,,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
,,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
,,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.03
,,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
,,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.6
,,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,79.8
,,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
,,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,137.7
,,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
,,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
,,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.04
,,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.64
,,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
,,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.37
,,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
,,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
,,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
,,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
,,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
,,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
,,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
,,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
,,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
,,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
,,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.87
,,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
,,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
,,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,57.1
,,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.1
,,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
,,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
,,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
,,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
,,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
,,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
,,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
,,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
,,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
,,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
,,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
,,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
,,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
,,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
,,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
,,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.8
,,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
,,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
,,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
,,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
,,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
,,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
,,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,56.0
,,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.3
,,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
,,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
,,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
,,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
,,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
,,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
,,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
,,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
,,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.98
,,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
,,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
,,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
,,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
,,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
,,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.91
,,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
,,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.28
,,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
,,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
,,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
,,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
,,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
,,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
,,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
,,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
,,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.68
,,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
,,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
,,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
,,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
,,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
,,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
,,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
,,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
,,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
,,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.4
,,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
,,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
,,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
,,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
,,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
,,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
,,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
,,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
,,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
,,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
,,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
,,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
,,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
,,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
,,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
,,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
,,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
,,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.27
,,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.73
,,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.38
,,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
,,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
,,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
,,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
,,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
,,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
,,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
,,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
,,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
,,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
,,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
,,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
,,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
,,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
,,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
,,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
,,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
,,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
,,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
,,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
,,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.99
,,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
,,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
,,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
,,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
,,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
,,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
,,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
,,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
,,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
,,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
,,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
,,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
,,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
,,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
,,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
,,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
,,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
,,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
,,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
,,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
,,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
,,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
,,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
,,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.56
,,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
,,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
,,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
,,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
,,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
,,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
,,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
,,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
,,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
,,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
,,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
,,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
,,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.3
,,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
,,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
,,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
,,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.51
,,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.68
,,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
,,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
,,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
,,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
,,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
,,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
,,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
,,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
,,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
,,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
,,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
,,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
,,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
,,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
,,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
,,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
,,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
,,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
,,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
,,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
,,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
,,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
,,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
,,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
,,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
,,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
,,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
,,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
,,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
,,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
,,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
,,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
,,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
,,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
,,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
,,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
,,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
,,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
,,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
,,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
,,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
,,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
,,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
,,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
,,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
,,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
,,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
,,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
,,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
,,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.89
,,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
,,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
,,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
,,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
,,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
,,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
,,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
,,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
,,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.3
,,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
,,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
,,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
,,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
,,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
,,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
,,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
,,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
,,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
,,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
,,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
,,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
,,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
,,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
,,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
,,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
,,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
,,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
,,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
