Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
,,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
,,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
,,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
,,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
,,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
,,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
,,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
,,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
,,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
,,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
,,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
,,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
,,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
,,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
,,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
,,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
,,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
,,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
,,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
,,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
,,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
,,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
,,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
,,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
,,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
,,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
,,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
,,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
,,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
,,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
,,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
,,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
,,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
,,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
,,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
,,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
,,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
,,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
,,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
,,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
,,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
,,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
,,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
,,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
,,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
,,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
,,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
,,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
,,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
,,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
,,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
,,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
,,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
,,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
,,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
,,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
,,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
,,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
,,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
,,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
,,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
,,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
,,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
,,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
,,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
,,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
,,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
,,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
,,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
,,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
,,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
,,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
,,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
,,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.86
,,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
,,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
,,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
,,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
,,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
,,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
,,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.31
,,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
,,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
,,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
,,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
,,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
,,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
,,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
,,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
,,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
,,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
,,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
,,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
,,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
,,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
,,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
,,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
,,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
,,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
,,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
,,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
,,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
,,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
,,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
,,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
,,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
,,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
,,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
,,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.46
,,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
,,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
,,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
,,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
,,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
,,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
,,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
,,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
,,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
,,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.01
,,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
,,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.11
,,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
,,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
,,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
,,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
,,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
,,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
,,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
,,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
,,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
,,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
,,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
,,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
,,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
,,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
,,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
,,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
,,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
,,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
,,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
,,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
,,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
,,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
,,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
,,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
,,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.01
,,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
,,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
,,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
,,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
,,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
,,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
,,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
,,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
,,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
,,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
,,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
,,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.8
,,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
,,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
,,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
,,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
,,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
,,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
,,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
,,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
,,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
,,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
,,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
,,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
,,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
,,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
,,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
,,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
,,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
,,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
,,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
,,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
,,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
,,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
,,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
,,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
,,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
,,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
,,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
,,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
,,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
,,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
,,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
,,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
,,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
,,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
,,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
,,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
,,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
,,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
,,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
,,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
,,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
,,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
,,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
,,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
,,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
,,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
,,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
,,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
,,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
,,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
,,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
,,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
,,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
,,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
,,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.6
,,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
,,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
,,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
,,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
,,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
,,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
,,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
,,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
,,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
,,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
,,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
,,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
,,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
,,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
,,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
,,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
,,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
,,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
,,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.9
,,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
,,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
,,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
,,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
,,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
,,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
,,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
,,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
,,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
,,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
,,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
,,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
,,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
,,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
,,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
,,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
,,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
,,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
,,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
,,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
,,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
,,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
,,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
,,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
,,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
,,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
,,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
,,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
,,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
,,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
,,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
,,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
,,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
,,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
,,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
,,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
,,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
,,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
,,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
,,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
,,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
,,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
,,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
,,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
,,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
,,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
,,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
,,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
,,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
,,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
,,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
,,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
,,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
,,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
,,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
,,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
,,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
,,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
,,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
,,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
,,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
,,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
,,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
,,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
,,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
,,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
,,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
,,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
,,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
,,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.43
,,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
,,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
,,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
,,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
,,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
,,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
,,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
,,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
,,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
,,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
,,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
,,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
,,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
,,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
,,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
,,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
,,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
,,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
,,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
,,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
,,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
,,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
,,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
,,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
,,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
,,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
,,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
,,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
,,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
,,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
,,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
,,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
,,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
,,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
,,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
,,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
,,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
,,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
,,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
,,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
,,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
,,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
,,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
,,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.15
,,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
,,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
,,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
,,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
,,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
,,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
,,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
,,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
