Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
,,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
,,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
,,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
,,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
,,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
,,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
,,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
,,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
,,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
,,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
,,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
,,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
,,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
,,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
,,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
,,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
,,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
,,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
,,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
,,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
,,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
,,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
,,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
,,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
,,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
,,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
,,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
,,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
,,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
,,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
,,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
,,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.17
,,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
,,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
,,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
,,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
,,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
,,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
,,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
,,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
,,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
,,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
,,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
,,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
,,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
,,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
,,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
,,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
,,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
,,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
,,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
,,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
,,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
,,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
,,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
,,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
,,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
,,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
,,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
,,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
,,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
,,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
,,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
,,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
,,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
,,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
,,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
,,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
,,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
,,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
,,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
,,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
,,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
,,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
,,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
,,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
,,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
,,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
,,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
,,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
,,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
,,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
,,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
,,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
,,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
,,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
,,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
,,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
,,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
,,2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
,,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
,,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
,,2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
,,2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
,,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
,,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
,,2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
,,2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
,,2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
,,2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
,,2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
,,2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
,,2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
,,2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
,,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
,,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
,,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
,,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
,,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
,,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
,,2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
,,2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
,,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
,,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
,,2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
,,2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
,,2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
,,2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
,,2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.26
,,2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
,,2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
,,2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
,,2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
,,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
,,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
,,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
,,2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
,,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
,,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.09
,,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
,,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
,,2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,48.0
,,2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
,,2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
,,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
,,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
,,2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.65
,,2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
,,2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
,,2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
,,2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
,,2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
,,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
,,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
,,2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
,,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.53
,,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
,,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
,,2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,69.5
,,2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
,,2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
,,2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
,,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
,,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
,,2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
,,2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
,,2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
,,2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
,,2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
,,2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
,,2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
,,2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
,,2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
,,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
,,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
,,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
,,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.1
,,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,24.7
,,2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
,,2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
,,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
,,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
,,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
,,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
,,2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,57.2
,,2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
,,2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
,,2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
,,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
,,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
,,2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
,,2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
,,2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
,,2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
,,2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
,,2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
,,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
,,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
,,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
,,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
,,2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
,,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
,,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
,,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
,,2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
,,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
,,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
,,2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
,,2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
,,2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.15
,,2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
,,2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
,,2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
,,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
,,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
,,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.18
,,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
,,2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
,,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
,,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
,,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
,,2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
,,2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
,,2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
,,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
,,2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
,,2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
,,2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
,,2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
,,2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
,,2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
,,2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
,,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
,,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
,,2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
,,2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
,,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.16
,,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
,,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
,,2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
,,2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
,,2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
,,2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
,,2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
,,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
,,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
,,2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
,,2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
,,2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
,,2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.41
,,2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
,,2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
,,2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
,,2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
,,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
,,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
,,2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
,,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
,,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
,,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
,,2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
,,2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
,,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
,,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
,,2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
,,2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
,,2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.94
,,2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
,,2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
,,2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
,,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
,,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
,,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
,,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
,,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
,,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
,,2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
,,2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
,,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
,,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
,,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
,,2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
,,2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
,,2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
,,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
,,2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
,,2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
,,2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
,,2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
,,2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
,,2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
,,2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
,,2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
,,2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
,,2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
,,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
,,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
,,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
,,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
,,2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
,,2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
,,2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
,,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
,,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
,,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
,,2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
,,2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,15.7
,,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
,,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
,,2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
,,2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
,,2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
,,2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
,,2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
,,2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
,,2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
,,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
,,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
,,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
,,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
,,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
,,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
,,2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
,,2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
,,2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
,,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
,,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
,,2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
,,2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
,,2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
,,2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
,,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
,,2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
,,2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
,,2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.16
,,2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
,,2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
,,2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
,,2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
,,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
,,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.27
,,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
,,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
,,2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
,,2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
,,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
,,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.33
,,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
,,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.21
,,2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
,,2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
,,2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
,,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
,,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
,,2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
,,2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
,,2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.6
,,2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.59
,,2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
,,2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
,,2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
,,2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
,,2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
,,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
,,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
,,2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
,,2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
,,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
,,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
,,2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
,,2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
,,2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
,,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
,,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
,,2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
,,2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.75
,,2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.4
,,2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
,,2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
,,2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
,,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
,,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
,,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.32
,,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
,,2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
,,2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
,,2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
,,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
,,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
,,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.44
,,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,59.1
,,2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
,,2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
,,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
,,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
,,2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
,,2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
,,2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
,,2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
,,2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
,,2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
,,2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
,,2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
,,2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
,,2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
,,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
,,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
,,2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
,,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
,,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
