Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
,,2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
,,2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
,,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
,,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
,,2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
,,2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
,,2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
,,2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
,,2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
,,2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
,,2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
,,2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
,,2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
,,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
,,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
,,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
,,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-04-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
,,2024-04-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
,,2024-04-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
,,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
,,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
,,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.22
,,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
,,2024-04-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,54.9
,,2024-04-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
,,2024-04-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.8
,,2024-04-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
,,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
,,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,,2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
,,2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.09
,,2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.94
,,2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
,,2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
,,2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
,,2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
,,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
,,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
,,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
,,2024-04-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
,,2024-04-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
,,2024-04-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
,,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.68
,,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
,,2024-04-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
,,2024-04-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
,,2024-04-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-04-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
,,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
,,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
,,2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
,,2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
,,2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
,,2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.98
,,2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.23
,,2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
,,2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
,,2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
,,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
,,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
,,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
,,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
,,2024-04-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-04-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
,,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
,,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
,,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
,,2024-04-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
,,2024-04-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
,,2024-04-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
,,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
,,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
,,2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
,,2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
,,2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
,,2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
,,2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
,,2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
,,2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
,,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
,,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
,,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
,,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
,,2024-04-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
,,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
,,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
,,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
,,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-04-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
,,2024-04-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
,,2024-04-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
,,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
,,2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
,,2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
,,2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
,,2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.52
,,2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
,,2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
,,2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
,,2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
,,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
,,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
,,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
,,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
,,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
,,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
,,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
,,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-04-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
,,2024-04-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
,,2024-04-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
,,2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
,,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
,,2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
,,2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
,,2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
,,2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
,,2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
,,2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
,,2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
,,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
,,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
,,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
,,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
,,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
,,2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
,,2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
,,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
,,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
,,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
,,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.73
,,2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,48.2
,,2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
,,2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
,,2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
,,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
,,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
,,2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.64
,,2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
,,2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
,,2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
,,2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
,,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
,,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
,,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
,,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
,,2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
,,2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
,,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
,,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
,,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
,,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
,,2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,38.8
,,2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
,,2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
,,2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
,,2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
,,2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
,,2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
,,2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
,,2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
,,2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
,,2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
,,2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
,,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
,,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
,,2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
,,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
,,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
,,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
,,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
,,2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
,,2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
,,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
,,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
,,2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
,,2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
,,2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
,,2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
,,2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
,,2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
,,2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
,,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
,,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
,,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
,,2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
,,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
,,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
,,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.56
,,2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
,,2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
,,2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
,,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
,,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.75
,,2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
,,2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
,,2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
,,2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
,,2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
,,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.78
,,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
,,2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
,,2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
,,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
,,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
,,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
,,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,57.0
,,2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
,,2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.0
,,2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
,,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
,,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
,,2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
,,2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
,,2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.3
,,2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
,,2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
,,2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
,,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
,,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
,,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
,,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.33
,,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
,,2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
,,2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
,,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
,,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
,,2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,50.6
,,2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
,,2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.1
,,2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
,,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
,,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
,,2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
,,2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
,,2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
,,2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
,,2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
,,2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
,,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
,,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
,,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
,,2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
,,2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
,,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
,,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
,,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.23
,,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
,,2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,59.5
,,2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
,,2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.6
,,2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
,,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
,,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
,,2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
,,2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
,,2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
,,2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.11
,,2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
,,2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
,,2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
,,2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
,,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
,,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
,,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.73
,,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
,,2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
,,2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
,,2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
,,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
,,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
,,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
,,2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,41.5
,,2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
,,2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
,,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
,,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
,,2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
,,2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
,,2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
,,2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
,,2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
,,2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
,,2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
,,2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
,,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
,,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
,,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
,,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
,,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
,,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
,,2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
,,2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.38
,,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
,,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
,,2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
,,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
,,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
,,2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
,,2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
,,2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
,,2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
,,2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
,,2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
,,2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
,,2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
,,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
,,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
,,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
,,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
,,2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
,,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
,,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.59
,,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
,,2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
,,2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
,,2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
,,2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
,,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
,,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
,,2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
,,2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
,,2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
,,2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
,,2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.08
,,2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
,,2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
,,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
,,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
,,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
,,2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
,,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
,,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
,,2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
,,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
,,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
,,2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
,,2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
,,2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
,,2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
,,2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
,,2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.96
,,2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
,,2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
,,2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
,,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
,,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
,,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
,,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
,,2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
,,2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
,,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
,,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
,,2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
,,2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
,,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
,,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,,2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
,,2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
,,2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
,,2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
,,2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
,,2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
,,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
,,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
,,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
,,2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
,,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
,,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
,,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
,,2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
,,2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
,,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
,,2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
,,2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
,,2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
,,2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.28
,,2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
,,2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
,,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
,,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
,,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
,,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
,,2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
,,2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
,,2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
,,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
,,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,,2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
,,2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
,,2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
,,2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
,,2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
,,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
,,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
,,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
