Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
,,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
,,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
,,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
,,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
,,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
,,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
,,2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
,,2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.63
,,2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
,,2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
,,2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
,,2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
,,2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
,,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
,,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
,,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
,,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
,,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
,,2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
,,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
,,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
,,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
,,2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.67
,,2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
,,2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
,,2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
,,2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
,,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
,,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
,,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
,,2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
,,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
,,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
,,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
,,2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
,,2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
,,2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
,,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
,,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
,,2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.2
,,2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
,,2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
,,2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
,,2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
,,2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
,,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
,,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
,,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
,,2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
,,2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
,,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
,,2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
,,2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
,,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
,,2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
,,2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.21
,,2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.73
,,2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
,,2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
,,2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
,,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
,,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
,,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
,,2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
,,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
,,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
,,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
,,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
,,2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
,,2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
,,2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
,,2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
,,2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
,,2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
,,2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
,,2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
,,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
,,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
,,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
,,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
,,2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
,,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
,,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
,,2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
,,2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.78
,,2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
,,2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
,,2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
,,2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
,,2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
,,2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
,,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
,,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
,,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
,,2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
,,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
,,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
,,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
,,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
,,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
,,2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
,,2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
,,2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
,,2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.68
,,2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.38
,,2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
,,2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
,,2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
,,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
,,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
,,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
,,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
,,2024-04-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-04-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
,,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
,,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
,,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
,,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
,,2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
,,2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
,,2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
,,2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
,,2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
,,2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
,,2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
,,2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
,,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
,,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
,,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
,,2024-04-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
,,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
,,2024-04-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-04-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
,,2024-04-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-04-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
,,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
,,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
,,2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
,,2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
,,2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.87
,,2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
,,2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
,,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
,,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
,,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
,,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
,,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
,,2024-04-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
,,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-04-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
,,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
,,2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
,,2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
,,2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
,,2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,,2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
,,2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
,,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
,,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
,,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
,,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
,,2024-04-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
,,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-04-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-04-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
,,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
,,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
,,2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
,,2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
,,2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
,,2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
,,2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
,,2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
,,2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
,,2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
,,2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
,,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
,,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
,,2024-04-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
,,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
,,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-04-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
,,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
,,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
,,2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
,,2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
,,2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
,,2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
,,2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
,,2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
,,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
,,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
,,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
,,2024-04-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-04-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
,,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
,,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.71
,,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-04-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-04-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-04-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
,,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
,,2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
,,2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
,,2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
,,2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
,,2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
,,2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
,,2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
,,2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
,,2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
,,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
,,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
,,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
,,2024-04-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
,,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
,,2024-04-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
,,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
,,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,,2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
,,2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
,,2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
,,2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
,,2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
,,2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
,,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
,,2024-04-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
,,2024-04-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
,,2024-04-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
,,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
,,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-04-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
,,2024-04-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-04-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
,,2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
,,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
,,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
,,2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
,,2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
,,2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
,,2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
,,2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
,,2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
,,2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
,,2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
,,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
,,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
,,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
,,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
,,2024-04-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
,,2024-04-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
,,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
,,2024-04-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
,,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
,,2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
,,2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
,,2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
,,2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
,,2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
,,2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
,,2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
,,2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
,,2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
,,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
,,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
,,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
,,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
,,2024-04-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
,,2024-04-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
,,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
,,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
,,2024-04-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-04-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
,,2024-04-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
,,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
,,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
,,2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
,,2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
,,2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
,,2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.92
,,2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
,,2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
,,2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
,,2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
,,2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
,,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
,,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
,,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
,,2024-04-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
,,2024-04-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
,,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
,,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
,,2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
,,2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
,,2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.15
,,2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
,,2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
,,2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
,,2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
,,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
,,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
,,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
,,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
,,2024-04-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
,,2024-04-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
,,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
,,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
,,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
,,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-04-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
,,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
,,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
,,2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
,,2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
,,2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
,,2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
,,2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
,,2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
,,2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
,,2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
,,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
,,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
,,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
,,2024-04-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
,,2024-04-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
,,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
,,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-04-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
,,2024-04-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
,,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
,,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
,,2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
,,2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
,,2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
,,2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
,,2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.87
,,2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
