Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
,,2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
,,2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
,,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
,,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
,,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
,,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
,,2024-04-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
,,2024-04-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
,,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
,,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
,,2024-04-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
,,2024-04-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
,,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.87
,,2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
,,2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
,,2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
,,2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
,,2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
,,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
,,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
,,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
,,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
,,2024-04-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
,,2024-04-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
,,2024-04-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
,,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
,,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
,,2024-04-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
,,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
,,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
,,2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
,,2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
,,2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
,,2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
,,2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
,,2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
,,2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
,,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
,,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
,,2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
,,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
,,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
,,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
,,2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
,,2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
,,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
,,2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
,,2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
,,2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
,,2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.93
,,2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
,,2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
,,2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
,,2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
,,2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
,,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
,,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
,,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
,,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
,,2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
,,2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
,,2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
,,2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
,,2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.87
,,2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
,,2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
,,2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
,,2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
,,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
,,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
,,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
,,2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
,,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
,,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
,,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
,,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
,,2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
,,2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
,,2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
,,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
,,2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
,,2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
,,2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
,,2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
,,2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
,,2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
,,2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
,,2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
,,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
,,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
,,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
,,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
,,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
,,2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
,,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
,,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
,,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
,,2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
,,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
,,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
,,2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
,,2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
,,2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
,,2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
,,2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
,,2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
,,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
,,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.5
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
,,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
,,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
,,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
,,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
,,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.43
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
,,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
,,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
,,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
,,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.66
,,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
,,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
,,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
,,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
,,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
,,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
,,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
,,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
,,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
,,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
,,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
,,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
,,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
,,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
,,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
,,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
,,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
,,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
,,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
,,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
,,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
,,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
,,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
,,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
,,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
,,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
,,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
,,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
,,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
,,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.12
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
,,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
,,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
,,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
,,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
,,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
,,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
,,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
,,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
,,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.43
,,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
,,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
,,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
,,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.46
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
,,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
,,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
,,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
,,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
,,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.71
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
,,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
,,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
,,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
,,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
,,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
,,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
,,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.39
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
,,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
,,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
,,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
,,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
,,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.68
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
,,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
,,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
,,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
,,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
,,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
,,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
,,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.06
,,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
,,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
,,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
