Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.15
,,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
,,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
,,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
,,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
,,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
,,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
,,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
,,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
,,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.75
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
,,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
,,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
,,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
,,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
,,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
,,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
,,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,19.0
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.84
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
,,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
,,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
,,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
,,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.45
,,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
,,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
,,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.67
,,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
,,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
,,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.72
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
,,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
,,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.55
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
,,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
,,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.8
,,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
,,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
,,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.78
,,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
,,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
,,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.62
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
,,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,90.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.1
,,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
,,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
,,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.81
,,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
,,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
,,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
,,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.29
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.33
,,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
,,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.44
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.41
,,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.3
,,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
,,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
,,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
,,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
,,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
,,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
,,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
,,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
,,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
,,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
,,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.24
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
,,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
,,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
,,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
,,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
,,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
,,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
,,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
,,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
,,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
,,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
,,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
,,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
,,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
,,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
,,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
,,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
,,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
,,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
,,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
,,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
,,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
,,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
,,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
,,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
,,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
,,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
,,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
,,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
,,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.16
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
,,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
,,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
,,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
,,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
,,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
,,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
,,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.14
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.52
,,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
,,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
,,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.35
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.8
,,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
,,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
,,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
,,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
,,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
,,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
,,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.56
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.89
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.08
,,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
,,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
,,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.3
,,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
,,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.46
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
,,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
,,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
,,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
,,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.39
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
,,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
,,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.8
,,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
,,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
,,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
,,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
,,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
,,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.17
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.13
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
,,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
,,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.16
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
,,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
,,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,99.4
,,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
,,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.98
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
,,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
,,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
,,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
,,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
,,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.18
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.8
,,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
,,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
,,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
,,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
,,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
,,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
,,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
,,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
,,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.06
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
,,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
,,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
,,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.47
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.65
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
,,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
,,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.2
,,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
,,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
,,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
,,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
,,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
,,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.5
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
,,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
,,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.12
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
,,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
,,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
,,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
,,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
,,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
,,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
,,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
,,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
,,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
,,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.93
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.79
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.77
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.58
,,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
,,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
,,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
,,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.43
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
,,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
,,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
