Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
,,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
,,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
,,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.55
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
,,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
,,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
,,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
,,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
,,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
,,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
,,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
,,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.73
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
,,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
,,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
,,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
,,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.93
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
,,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
,,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
,,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.55
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
,,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
,,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
,,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
,,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
,,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.27
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.48
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
,,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
,,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
,,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
,,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.11
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
,,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
,,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
,,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.71
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
,,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.9
,,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,112.6
,,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
,,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.24
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.82
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
,,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
,,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.2
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
,,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.7
,,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
,,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.47
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.18
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
,,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.3
,,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.0
,,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.4
,,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
,,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.01
,,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
,,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
,,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
,,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
,,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
,,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
,,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.48
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.68
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.8
,,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,100.0
,,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
,,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
,,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
,,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
,,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
,,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
,,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
,,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.12
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
,,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,80.0
,,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,128.4
,,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
,,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.65
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.47
,,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
,,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
,,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
,,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.74
,,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
,,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.6
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.54
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.18
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
,,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,63.8
,,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,117.9
,,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
,,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,20.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.91
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
,,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
,,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
,,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
,,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.57
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
,,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.5
,,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
,,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.3
,,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
,,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,20.2
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
,,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
,,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
,,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
,,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
,,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
,,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
,,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
,,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
,,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
,,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
,,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,20.1
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
,,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
,,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
,,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
,,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.63
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.65
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
,,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
,,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
,,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
,,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
,,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,20.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.48
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.72
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
,,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
,,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
,,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
,,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
,,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.61
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
,,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,65.7
,,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,128.6
,,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
,,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
,,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,46.83
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.11
,,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
,,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
,,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
,,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
,,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
,,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.02
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.49
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
,,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.2
,,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.4
,,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.4
,,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
,,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
,,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
,,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
,,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
,,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
,,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.43
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.07
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
,,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
,,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
,,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
,,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
,,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
,,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
,,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
,,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
,,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
,,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
,,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
,,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
,,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
,,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
,,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
,,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
,,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
,,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
,,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
,,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
,,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
,,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.39
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
,,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.5
,,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
,,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
,,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.82
,,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
,,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
,,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
,,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
,,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
,,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
,,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
,,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
,,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
,,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.96
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.36
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
,,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
,,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
,,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
,,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
,,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
,,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
,,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
,,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
,,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,19.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
,,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
,,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
,,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
,,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
,,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
,,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
,,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
,,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,19.8
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
,,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
,,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
,,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
,,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
,,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
,,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
,,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
,,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
,,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,19.7
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
,,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
,,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
,,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
,,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
