Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
,,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.98
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
,,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
,,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
,,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
,,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
,,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
,,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
,,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
,,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
,,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
,,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.24
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
,,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
,,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
,,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
,,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
,,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
,,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
,,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
,,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
,,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
,,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
,,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
,,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.83
,,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
,,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
,,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
,,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
,,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.71
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
,,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
,,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.7
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
,,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
,,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.31
,,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
,,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
,,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
,,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.78
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.81
,,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
,,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
,,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
,,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.72
,,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
,,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
,,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
,,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.44
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.01
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
,,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
,,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
,,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
,,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
,,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.54
,,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
,,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
,,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,19.6
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.34
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.25
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
,,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
,,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
,,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
,,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
,,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
,,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
,,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
,,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.18
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
,,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
,,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
,,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
,,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
,,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
,,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.06
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,40.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.6
,,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
,,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
,,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.96
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
,,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
,,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
,,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
,,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.69
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
,,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
,,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
,,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
,,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
,,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
,,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
,,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
,,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
,,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
,,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
,,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,19.5
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
,,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
,,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
,,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
,,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,19.4
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
,,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
,,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
,,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
,,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
,,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
,,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
,,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.57
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
,,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
,,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
,,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
,,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
,,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
,,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
,,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
,,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.41
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
,,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
,,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
,,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
,,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
,,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
,,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
,,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.28
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
,,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
,,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
,,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
,,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
,,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
,,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
,,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
,,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.28
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
,,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
,,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
,,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.82
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
,,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
,,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
,,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
,,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
,,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
,,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.7
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
,,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,55.3
,,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
,,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
,,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.94
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
,,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
,,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
,,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
,,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
,,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
,,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
,,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
,,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
,,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
,,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
,,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
,,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
,,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
,,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
,,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
,,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
,,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
,,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
,,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
,,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
