Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.79
,,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
,,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
,,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
,,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
,,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
,,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
,,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
,,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
,,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
,,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
,,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
,,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
,,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
,,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
,,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
,,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
,,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
,,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
,,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
,,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
,,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
,,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
,,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
,,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
,,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
,,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
,,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
,,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.83
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
,,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
,,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
,,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
,,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
,,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
,,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
,,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
,,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.18
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
,,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
,,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
,,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
,,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
,,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
,,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
,,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
,,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
,,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
,,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
,,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
,,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
,,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
,,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
,,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
,,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
,,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
,,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
,,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
,,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
,,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.84
,,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
,,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
,,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
,,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
,,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
,,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
,,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.21
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
,,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
,,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
,,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.69
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.89
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
,,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
,,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
,,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
,,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
,,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.11
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
,,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
,,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
,,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
,,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.51
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
,,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
,,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
,,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
,,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.42
,,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
,,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
,,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
,,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.58
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
,,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.98
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
,,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
,,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
,,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
,,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
,,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
,,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
,,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
,,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
,,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.83
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
,,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
,,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.0
,,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
,,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.85
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
,,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
,,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
,,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
,,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
,,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
,,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
,,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.32
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
,,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
,,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
,,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
,,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
,,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
,,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
,,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
,,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.23
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.61
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
,,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,66.3
,,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.4
,,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
,,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.84
,,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
,,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
,,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
,,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
,,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
,,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
,,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.75
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.42
,,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,62.6
,,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.2
,,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.57
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.54
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.17
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
,,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
,,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
,,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
,,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
,,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
,,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
,,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,95.4
,,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
,,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
,,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.53
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
,,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
,,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
,,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
,,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
,,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
,,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
,,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
,,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,73.2
,,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
,,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
,,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
,,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
,,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
,,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
,,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
,,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
,,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.19
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
,,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,63.4
,,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
,,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.9
,,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.39
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
,,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
,,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
,,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
,,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
,,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
,,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
,,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
,,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
,,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
,,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
,,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
,,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
,,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
,,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
,,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
,,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
,,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
,,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.86
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
,,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
,,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
,,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
,,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
,,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
,,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
