Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
,,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
,,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
,,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
,,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
,,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
,,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
,,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
,,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
,,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.9
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,44.0
,,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
,,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
,,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
,,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
,,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
,,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
,,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
,,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
,,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
,,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.3
,,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
,,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
,,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
,,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
,,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
,,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
,,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.45
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
,,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
,,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
,,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
,,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
,,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
,,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
,,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
,,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
,,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
,,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
,,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
,,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
,,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
,,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
,,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.78
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
,,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
,,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
,,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
,,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.44
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
,,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
,,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
,,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
,,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
,,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
,,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
,,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
,,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
,,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
,,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
,,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
,,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
,,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
,,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
,,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
,,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
,,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
,,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
,,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
,,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
,,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
,,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
,,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
,,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.56
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
,,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
,,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
,,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
,,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
,,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
,,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
,,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
,,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.41
,,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
,,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
,,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
,,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
,,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
,,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
,,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.04
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
,,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
,,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
,,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
,,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
,,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
,,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
,,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
,,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
,,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
,,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
,,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
,,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
,,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
,,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
,,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
,,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
,,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
,,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
,,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.26
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
,,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
,,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
,,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
,,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
,,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
,,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
,,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
,,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
,,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
,,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
,,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
,,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
,,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
,,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
,,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
,,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
,,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
,,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,8.6
,,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
,,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
,,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
,,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
,,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
,,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
,,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
,,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
,,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
,,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
,,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
,,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
,,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
,,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
,,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
,,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
,,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
,,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
