Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
,,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
,,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
,,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
,,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
,,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
,,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
,,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
,,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
,,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
,,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
,,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
,,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
,,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
,,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
,,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
,,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
,,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
,,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
,,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
,,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
,,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.52
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
,,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
,,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
,,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
,,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
,,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
,,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
,,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
,,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
,,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
,,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
,,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
,,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
,,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.94
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
,,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
,,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
,,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
,,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
,,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
,,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
,,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
,,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
,,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
,,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
,,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
,,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
,,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
,,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
,,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,18.7
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.2
,,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
,,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
,,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
,,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
,,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,18.8
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
,,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
,,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
,,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
,,2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
,,2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
,,2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
,,2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,18.9
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
,,2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
,,2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
,,2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
,,2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
,,2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,19.1
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
,,2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
,,2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
,,2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
,,2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
,,2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
,,2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,19.2
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.99
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
,,2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
,,2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
,,2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
,,2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
,,2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
,,2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
,,2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
,,2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
,,2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,19.3
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
,,2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
,,2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
,,2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
217045,Smithy,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,18.4
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.6
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
217045,Smithy,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
217045,Smithy,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,18.5
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
217045,Smithy,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
217045,Smithy,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,18.7
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
217045,Smithy,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
217045,Smithy,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
217045,Smithy,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,18.8
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
217045,Smithy,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
217045,Smithy,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,18.9
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.9
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
217045,Smithy,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
217045,Smithy,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,19.0
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
217045,Smithy,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
