Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
217045,Smithy,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,19.1
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
217045,Smithy,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
217045,Smithy,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,19.3
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
217045,Smithy,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
217045,Smithy,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
217045,Smithy,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
217045,Smithy,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.7
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
217045,Smithy,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
217045,Smithy,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,19.6
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
217045,Smithy,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
217045,Smithy,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
217045,Smithy,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
217045,Smithy,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
217045,Smithy,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
217045,Smithy,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
217045,Smithy,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
217045,Smithy,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.59
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
217045,Smithy,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
217045,Smithy,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
217045,Smithy,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,20.1
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.81
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
217045,Smithy,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
217045,Smithy,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
217045,Smithy,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,20.3
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
217045,Smithy,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
217045,Smithy,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
217045,Smithy,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
217045,Smithy,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.09
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
217045,Smithy,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
217045,Smithy,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,20.5
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
217045,Smithy,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.45
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,46.1
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
217045,Smithy,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
217045,Smithy,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.88
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.77
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
217045,Smithy,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.85
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.8
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,20.7
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.45
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.77
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
217045,Smithy,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.11
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.7
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
217045,Smithy,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
217045,Smithy,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.54
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.38
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
217045,Smithy,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.25
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.6
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
217045,Smithy,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
217045,Smithy,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,20.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.71
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
217045,Smithy,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.68
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
217045,Smithy,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.1
217045,Smithy,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
217045,Smithy,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
217045,Smithy,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
217045,Smithy,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
217045,Smithy,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
