Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,39.67
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,105.8
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,173.2
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
217045,Smithy,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
217045,Smithy,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.57
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.87
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
217045,Smithy,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.12
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.27
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.3
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
217045,Smithy,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,21.1
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.81
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
217045,Smithy,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.61
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
217045,Smithy,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
217045,Smithy,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,21.2
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
217045,Smithy,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.46
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.46
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.18
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
217045,Smithy,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
217045,Smithy,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.96
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
217045,Smithy,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.04
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,68.3
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.4
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
217045,Smithy,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
217045,Smithy,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.18
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
217045,Smithy,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.72
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,49.4
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.0
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
217045,Smithy,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,21.4
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.01
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.48
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
217045,Smithy,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.76
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.96
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.4
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
217045,Smithy,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
217045,Smithy,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,21.4
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.86
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
217045,Smithy,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.3
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.78
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.8
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
217045,Smithy,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
217045,Smithy,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,21.5
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.02
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
217045,Smithy,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.76
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
217045,Smithy,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
217045,Smithy,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,21.6
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
217045,Smithy,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.33
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
217045,Smithy,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
217045,Smithy,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.2
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
217045,Smithy,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,50.8
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
217045,Smithy,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
217045,Smithy,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.57
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
217045,Smithy,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,58.3
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
217045,Smithy,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
217045,Smithy,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,21.9
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.78
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.34
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
217045,Smithy,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
217045,Smithy,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
217045,Smithy,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
217045,Smithy,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
217045,Smithy,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
217045,Smithy,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,22.1
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.49
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
217045,Smithy,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.33
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.7
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
217045,Smithy,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
217045,Smithy,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,22.2
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
217045,Smithy,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.53
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.15
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
217045,Smithy,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
217045,Smithy,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,22.2
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
217045,Smithy,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.91
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
217045,Smithy,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
217045,Smithy,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
