Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.27
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.99
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
217045,Smithy,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.69
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.15
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.12
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.4
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
217045,Smithy,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
217045,Smithy,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.84
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.15
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
217045,Smithy,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.47
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
217045,Smithy,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
217045,Smithy,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
217045,Smithy,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.59
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.4
217045,Smithy,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
217045,Smithy,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.88
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.24
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
217045,Smithy,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.02
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.84
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.67
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,76.2
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.7
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
217045,Smithy,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
217045,Smithy,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,22.2
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
217045,Smithy,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.72
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.32
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,55.6
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.3
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
217045,Smithy,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
217045,Smithy,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,22.1
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
217045,Smithy,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.1
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.14
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
217045,Smithy,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
217045,Smithy,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,22.1
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.7
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
217045,Smithy,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.78
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.9
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.9
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.1
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
217045,Smithy,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
217045,Smithy,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.32
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
217045,Smithy,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.09
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.8
217045,Smithy,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
217045,Smithy,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.83
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
217045,Smithy,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.56
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.1
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
217045,Smithy,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.23
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.5
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
217045,Smithy,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
217045,Smithy,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,21.6
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.78
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
217045,Smithy,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
217045,Smithy,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
217045,Smithy,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,21.5
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
217045,Smithy,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.29
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.67
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
217045,Smithy,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
217045,Smithy,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,21.4
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
217045,Smithy,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.48
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.8
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
217045,Smithy,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
217045,Smithy,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
217045,Smithy,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
217045,Smithy,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,21.2
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
217045,Smithy,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.6
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,35.5
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
217045,Smithy,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
217045,Smithy,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,21.1
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.74
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
217045,Smithy,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
217045,Smithy,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
217045,Smithy,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,21.1
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
217045,Smithy,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
217045,Smithy,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
