Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
217045,Smithy,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
217045,Smithy,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
217045,Smithy,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
217045,Smithy,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
217045,Smithy,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,19.3
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
217045,Smithy,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.73
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
217045,Smithy,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
217045,Smithy,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,19.2
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.23
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
217045,Smithy,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.7
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.61
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
217045,Smithy,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
217045,Smithy,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,19.1
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.03
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
217045,Smithy,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.02
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.6
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
217045,Smithy,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
217045,Smithy,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,19.0
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.13
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
217045,Smithy,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.63
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
217045,Smithy,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
217045,Smithy,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,19.0
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.16
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
217045,Smithy,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
217045,Smithy,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,18.9
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.34
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
217045,Smithy,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.5
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
217045,Smithy,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
217045,Smithy,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,18.8
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
217045,Smithy,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,34.4
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
217045,Smithy,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
217045,Smithy,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,18.8
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
217045,Smithy,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,30.6
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
217045,Smithy,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
217045,Smithy,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,18.6
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
217045,Smithy,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.28
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
217045,Smithy,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
217045,Smithy,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,18.5
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
217045,Smithy,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.4
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
217045,Smithy,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
217045,Smithy,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.4
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.56
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
217045,Smithy,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
217045,Smithy,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
217045,Smithy,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.3
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
217045,Smithy,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,47.0
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
217045,Smithy,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
217045,Smithy,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.2
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.25
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
217045,Smithy,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
217045,Smithy,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
217045,Smithy,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,18.1
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
217045,Smithy,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
217045,Smithy,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,17.9
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
217045,Smithy,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.7
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
217045,Smithy,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
217045,Smithy,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,17.7
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
