Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.24
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
217045,Smithy,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
217045,Smithy,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
217045,Smithy,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.71
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.71
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
217045,Smithy,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
217045,Smithy,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
217045,Smithy,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
217045,Smithy,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
217045,Smithy,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
217045,Smithy,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
217045,Smithy,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
217045,Smithy,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
217045,Smithy,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,17.5
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
217045,Smithy,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
217045,Smithy,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
217045,Smithy,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,17.5
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
217045,Smithy,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
217045,Smithy,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,17.5
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
217045,Smithy,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
217045,Smithy,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,17.4
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
217045,Smithy,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
217045,Smithy,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,17.2
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.98
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
217045,Smithy,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.24
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,57.2
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
217045,Smithy,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
217045,Smithy,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
217045,Smithy,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,41.4
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.87
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
217045,Smithy,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
217045,Smithy,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.83
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
217045,Smithy,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
217045,Smithy,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
217045,Smithy,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
217045,Smithy,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.71
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,47.4
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
217045,Smithy,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,16.7
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.66
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
217045,Smithy,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.52
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.17
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,57.4
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
217045,Smithy,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
217045,Smithy,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,16.6
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
217045,Smithy,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,38.8
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
217045,Smithy,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
217045,Smithy,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
217045,Smithy,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,52.8
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
217045,Smithy,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
217045,Smithy,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
217045,Smithy,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
217045,Smithy,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
217045,Smithy,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
217045,Smithy,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.25
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.93
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
