Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
217045,Smithy,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.18
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
217045,Smithy,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.83
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
217045,Smithy,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
217045,Smithy,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
217045,Smithy,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.09
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.51
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.2
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
217045,Smithy,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
217045,Smithy,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
217045,Smithy,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,32.6
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
217045,Smithy,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
217045,Smithy,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
217045,Smithy,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.95
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.71
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,55.9
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
217045,Smithy,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
217045,Smithy,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.43
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,42.6
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
217045,Smithy,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
217045,Smithy,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
217045,Smithy,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
217045,Smithy,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
217045,Smithy,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
217045,Smithy,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
217045,Smithy,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.2
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
217045,Smithy,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
217045,Smithy,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.99
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
217045,Smithy,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
217045,Smithy,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
217045,Smithy,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
217045,Smithy,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
217045,Smithy,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
217045,Smithy,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
217045,Smithy,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
217045,Smithy,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
217045,Smithy,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
217045,Smithy,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
217045,Smithy,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
217045,Smithy,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
217045,Smithy,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
217045,Smithy,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.6
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
217045,Smithy,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
217045,Smithy,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
217045,Smithy,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
217045,Smithy,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.33
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.83
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
217045,Smithy,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
217045,Smithy,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
217045,Smithy,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
217045,Smithy,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
