Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
217045,Smithy,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
217045,Smithy,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.06
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
217045,Smithy,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
217045,Smithy,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
217045,Smithy,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
217045,Smithy,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
217045,Smithy,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
217045,Smithy,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.05
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.2
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
217045,Smithy,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
217045,Smithy,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
217045,Smithy,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
217045,Smithy,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
217045,Smithy,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
217045,Smithy,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
217045,Smithy,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
217045,Smithy,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.81
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
217045,Smithy,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
217045,Smithy,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
217045,Smithy,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
217045,Smithy,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
217045,Smithy,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
217045,Smithy,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
217045,Smithy,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,16.6
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
217045,Smithy,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
217045,Smithy,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
217045,Smithy,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,16.6
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
217045,Smithy,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.28
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
217045,Smithy,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
217045,Smithy,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,16.7
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
217045,Smithy,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
217045,Smithy,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
217045,Smithy,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
217045,Smithy,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
217045,Smithy,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
217045,Smithy,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.48
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
217045,Smithy,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
217045,Smithy,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
217045,Smithy,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
217045,Smithy,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,17.0
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
217045,Smithy,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
217045,Smithy,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
217045,Smithy,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,17.0
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
