Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
217045,Smithy,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
217045,Smithy,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
217045,Smithy,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
217045,Smithy,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
217045,Smithy,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
217045,Smithy,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
217045,Smithy,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
217045,Smithy,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,17.2
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.96
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
217045,Smithy,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
217045,Smithy,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,17.4
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
217045,Smithy,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.16
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
217045,Smithy,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,17.0
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
217045,Smithy,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
217045,Smithy,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,17.2
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
217045,Smithy,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.67
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
217045,Smithy,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,17.3
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
217045,Smithy,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
217045,Smithy,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
217045,Smithy,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,17.4
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
217045,Smithy,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.62
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
217045,Smithy,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.85
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
217045,Smithy,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
217045,Smithy,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,17.8
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
217045,Smithy,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.2
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
217045,Smithy,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
217045,Smithy,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,18.0
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.59
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
217045,Smithy,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.66
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
217045,Smithy,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,18.1
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
217045,Smithy,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
217045,Smithy,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
217045,Smithy,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,18.3
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.43
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
217045,Smithy,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
217045,Smithy,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
217045,Smithy,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,18.5
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.84
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.44
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
217045,Smithy,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.1
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
217045,Smithy,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
217045,Smithy,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,18.6
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
217045,Smithy,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
217045,Smithy,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
217045,Smithy,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,18.7
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
217045,Smithy,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
