Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
217045,Smithy,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
217045,Smithy,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,18.9
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
217045,Smithy,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.15
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.42
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
217045,Smithy,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
217045,Smithy,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,19.0
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.54
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
217045,Smithy,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
217045,Smithy,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
217045,Smithy,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,19.2
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
217045,Smithy,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,31.2
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
217045,Smithy,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
217045,Smithy,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,19.3
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
217045,Smithy,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
217045,Smithy,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
217045,Smithy,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,19.4
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
217045,Smithy,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
217045,Smithy,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
217045,Smithy,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,19.4
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.86
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
217045,Smithy,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.58
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
217045,Smithy,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
217045,Smithy,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
217045,Smithy,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.48
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
217045,Smithy,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
217045,Smithy,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,19.6
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
217045,Smithy,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.19
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.8
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
217045,Smithy,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,19.7
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.81
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
217045,Smithy,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
217045,Smithy,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.16
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
217045,Smithy,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.82
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
217045,Smithy,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
217045,Smithy,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.49
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
217045,Smithy,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.09
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.6
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.05
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.0
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
217045,Smithy,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
217045,Smithy,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
217045,Smithy,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.23
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,41.2
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
217045,Smithy,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
217045,Smithy,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.63
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
217045,Smithy,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.12
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.72
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,40.3
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
217045,Smithy,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
217045,Smithy,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
217045,Smithy,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,26.3
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
217045,Smithy,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
217045,Smithy,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,20.1
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
217045,Smithy,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.83
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
217045,Smithy,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
217045,Smithy,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,20.2
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
217045,Smithy,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.27
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.7
217045,Smithy,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
217045,Smithy,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,20.3
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.72
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
217045,Smithy,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
