Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.98
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
217045,Smithy,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
217045,Smithy,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.28
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.28
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
217045,Smithy,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
217045,Smithy,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.16
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
217045,Smithy,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
217045,Smithy,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
217045,Smithy,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
217045,Smithy,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.65
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,40.9
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
217045,Smithy,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
217045,Smithy,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,20.5
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.57
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
217045,Smithy,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.98
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,59.1
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
217045,Smithy,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.6
217045,Smithy,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.16
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.52
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
217045,Smithy,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.74
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.09
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,57.2
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
217045,Smithy,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
217045,Smithy,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.09
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.1
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
217045,Smithy,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.76
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.33
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,55.9
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
217045,Smithy,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,114.3
217045,Smithy,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,20.7
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.85
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.95
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
217045,Smithy,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.48
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.03
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
217045,Smithy,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.0
217045,Smithy,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.34
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
217045,Smithy,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.32
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.62
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,49.5
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
217045,Smithy,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
217045,Smithy,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,20.7
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
217045,Smithy,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.6
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.96
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.95
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,99.6
217045,Smithy,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
217045,Smithy,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.89
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.17
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
217045,Smithy,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.86
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,75.2
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
217045,Smithy,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
217045,Smithy,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
217045,Smithy,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.52
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.93
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,72.5
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.0
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
217045,Smithy,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
217045,Smithy,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.45
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
217045,Smithy,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.23
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.89
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.6
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,57.9
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
217045,Smithy,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
217045,Smithy,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.56
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.32
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
217045,Smithy,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.07
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.88
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,44.6
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
217045,Smithy,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
217045,Smithy,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.91
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
217045,Smithy,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.9
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.01
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
217045,Smithy,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
217045,Smithy,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,20.5
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
217045,Smithy,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.21
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.89
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.36
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,78.6
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,138.5
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
217045,Smithy,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
217045,Smithy,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,20.5
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.11
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.72
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
217045,Smithy,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.68
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,75.0
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.1
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
217045,Smithy,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
217045,Smithy,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.74
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
