Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
217045,Smithy,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.86
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.73
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.11
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,96.4
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,162.4
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
217045,Smithy,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
217045,Smithy,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,20.3
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.06
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.98
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.27
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
217045,Smithy,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.04
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,85.8
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,144.5
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
217045,Smithy,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
217045,Smithy,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,20.1
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.91
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.48
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.85
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
217045,Smithy,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.93
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.8
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,80.7
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
217045,Smithy,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.13
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.46
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
217045,Smithy,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.53
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.06
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
217045,Smithy,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.56
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
217045,Smithy,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.48
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.11
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,57.5
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.6
217045,Smithy,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
217045,Smithy,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.82
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.65
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
217045,Smithy,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.1
217045,Smithy,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.15
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.32
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
217045,Smithy,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.92
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.32
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,54.0
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
217045,Smithy,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
217045,Smithy,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.37
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.97
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
217045,Smithy,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
217045,Smithy,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
217045,Smithy,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
217045,Smithy,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
217045,Smithy,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.21
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.23
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.86
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
217045,Smithy,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
217045,Smithy,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
217045,Smithy,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.45
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
217045,Smithy,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.57
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
217045,Smithy,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
217045,Smithy,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
217045,Smithy,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
217045,Smithy,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
217045,Smithy,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
217045,Smithy,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
217045,Smithy,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
217045,Smithy,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
217045,Smithy,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
217045,Smithy,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,19.7
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
217045,Smithy,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.81
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
217045,Smithy,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
217045,Smithy,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,19.6
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
217045,Smithy,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.6
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,46.0
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
217045,Smithy,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
217045,Smithy,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.96
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
217045,Smithy,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.96
