Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
217045,Smithy,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
217045,Smithy,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
217045,Smithy,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
217045,Smithy,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
217045,Smithy,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.02
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
217045,Smithy,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
217045,Smithy,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
217045,Smithy,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
217045,Smithy,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
217045,Smithy,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.78
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
217045,Smithy,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
217045,Smithy,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
217045,Smithy,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.98
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,19.4
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.14
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
217045,Smithy,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
217045,Smithy,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
217045,Smithy,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,19.4
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.09
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
217045,Smithy,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
217045,Smithy,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
217045,Smithy,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,19.4
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.68
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
217045,Smithy,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.26
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,19.3
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.21
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
217045,Smithy,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
217045,Smithy,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,19.2
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.86
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
217045,Smithy,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
217045,Smithy,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
217045,Smithy,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,19.1
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
217045,Smithy,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,33.9
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
217045,Smithy,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
217045,Smithy,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,19.0
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
217045,Smithy,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.54
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
217045,Smithy,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,18.9
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.18
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
217045,Smithy,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.55
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,41.8
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
217045,Smithy,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
217045,Smithy,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,18.6
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.44
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
217045,Smithy,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.79
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.0
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
217045,Smithy,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
217045,Smithy,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,18.5
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
217045,Smithy,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.23
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.4
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,67.1
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
217045,Smithy,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
217045,Smithy,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,18.4
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.63
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
217045,Smithy,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.32
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
217045,Smithy,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,18.3
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
