Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,32.8
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
217045,Smithy,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,18.2
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.92
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
217045,Smithy,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,46.5
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
217045,Smithy,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
217045,Smithy,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,18.1
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
217045,Smithy,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
217045,Smithy,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,18.0
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.52
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
217045,Smithy,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,34.8
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
217045,Smithy,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
217045,Smithy,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,18.0
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
217045,Smithy,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
217045,Smithy,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
217045,Smithy,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,17.9
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.76
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
217045,Smithy,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
217045,Smithy,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,17.8
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
217045,Smithy,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
217045,Smithy,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
217045,Smithy,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,17.7
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
217045,Smithy,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
217045,Smithy,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,17.7
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
217045,Smithy,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
217045,Smithy,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
217045,Smithy,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
217045,Smithy,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.15
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
217045,Smithy,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
217045,Smithy,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,17.5
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
217045,Smithy,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
217045,Smithy,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
217045,Smithy,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,17.3
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
217045,Smithy,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
217045,Smithy,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
217045,Smithy,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.75
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
217045,Smithy,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.33
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.69
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
217045,Smithy,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
217045,Smithy,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.36
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.15
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.1
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
217045,Smithy,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
217045,Smithy,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,16.7
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
217045,Smithy,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
217045,Smithy,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
217045,Smithy,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,16.6
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.17
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
217045,Smithy,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.5
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
217045,Smithy,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
217045,Smithy,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
217045,Smithy,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
217045,Smithy,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
217045,Smithy,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
