Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
217045,Smithy,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
217045,Smithy,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
217045,Smithy,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.79
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
217045,Smithy,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.7
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
217045,Smithy,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
217045,Smithy,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
217045,Smithy,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
217045,Smithy,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.76
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
217045,Smithy,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
217045,Smithy,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.9
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
217045,Smithy,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.46
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
217045,Smithy,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
217045,Smithy,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.41
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
217045,Smithy,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.83
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
217045,Smithy,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
217045,Smithy,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
217045,Smithy,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.2
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
217045,Smithy,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
217045,Smithy,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.74
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
217045,Smithy,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.95
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
217045,Smithy,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
217045,Smithy,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
217045,Smithy,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.6
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
217045,Smithy,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
217045,Smithy,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
217045,Smithy,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.15
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,51.0
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
217045,Smithy,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
217045,Smithy,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,15.9
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
217045,Smithy,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,44.3
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.7
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,48.8
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
217045,Smithy,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
217045,Smithy,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.85
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.53
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
217045,Smithy,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
217045,Smithy,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
217045,Smithy,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.68
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
217045,Smithy,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,47.4
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
217045,Smithy,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
217045,Smithy,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
217045,Smithy,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.0
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.82
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
217045,Smithy,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
217045,Smithy,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.7
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
217045,Smithy,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,43.9
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
217045,Smithy,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
217045,Smithy,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
217045,Smithy,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
217045,Smithy,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
217045,Smithy,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,15.6
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
217045,Smithy,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
