Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
217045,Smithy,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
217045,Smithy,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,15.6
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.4
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
217045,Smithy,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.3
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
217045,Smithy,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
217045,Smithy,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
217045,Smithy,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
217045,Smithy,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
217045,Smithy,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.61
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
217045,Smithy,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
217045,Smithy,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
217045,Smithy,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
217045,Smithy,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
217045,Smithy,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.62
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
217045,Smithy,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
217045,Smithy,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
217045,Smithy,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
217045,Smithy,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
217045,Smithy,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.34
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
217045,Smithy,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
217045,Smithy,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
217045,Smithy,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
217045,Smithy,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
217045,Smithy,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
217045,Smithy,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
217045,Smithy,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
217045,Smithy,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,15.9
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.57
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
217045,Smithy,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
217045,Smithy,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,15.9
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
217045,Smithy,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.72
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
217045,Smithy,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
217045,Smithy,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,16.0
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
217045,Smithy,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
217045,Smithy,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,16.0
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
217045,Smithy,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
217045,Smithy,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
217045,Smithy,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
217045,Smithy,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.95
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
217045,Smithy,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
217045,Smithy,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.34
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
217045,Smithy,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.7
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
217045,Smithy,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
217045,Smithy,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.78
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
217045,Smithy,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
217045,Smithy,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
217045,Smithy,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
217045,Smithy,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.11
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
