Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
217045,Smithy,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
217045,Smithy,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.46
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
217045,Smithy,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
217045,Smithy,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
217045,Smithy,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,16.7
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
217045,Smithy,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
217045,Smithy,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
217045,Smithy,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.13
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
217045,Smithy,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
217045,Smithy,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
217045,Smithy,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
217045,Smithy,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
217045,Smithy,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
217045,Smithy,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
217045,Smithy,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
217045,Smithy,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,17.2
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.43
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
217045,Smithy,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
217045,Smithy,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,17.3
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
217045,Smithy,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
217045,Smithy,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,17.4
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
217045,Smithy,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
217045,Smithy,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.43
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
217045,Smithy,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
217045,Smithy,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,17.7
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
217045,Smithy,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
217045,Smithy,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
217045,Smithy,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,17.8
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.62
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.42
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
217045,Smithy,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.38
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
217045,Smithy,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,17.9
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
217045,Smithy,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.09
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
217045,Smithy,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
217045,Smithy,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,18.0
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
217045,Smithy,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
217045,Smithy,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,18.1
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
217045,Smithy,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.96
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,18.3
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.58
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
217045,Smithy,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
217045,Smithy,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,19.6
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.7
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
217045,Smithy,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
217045,Smithy,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,19.6
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
