Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.86
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
217045,Smithy,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
217045,Smithy,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
217045,Smithy,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,19.7
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
217045,Smithy,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
217045,Smithy,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.8
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.33
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
217045,Smithy,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.32
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
217045,Smithy,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
217045,Smithy,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.21
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
217045,Smithy,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
217045,Smithy,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
217045,Smithy,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,20.0
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
217045,Smithy,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.76
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.33
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,26.4
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
217045,Smithy,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
217045,Smithy,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,20.1
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.06
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
217045,Smithy,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
217045,Smithy,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
217045,Smithy,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,20.2
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.46
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
217045,Smithy,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
217045,Smithy,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
217045,Smithy,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,20.3
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
217045,Smithy,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
217045,Smithy,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
217045,Smithy,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
217045,Smithy,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
217045,Smithy,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
217045,Smithy,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,20.5
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
217045,Smithy,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
217045,Smithy,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
217045,Smithy,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
217045,Smithy,2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
217045,Smithy,2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,20.7
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
217045,Smithy,2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.31
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.1
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
217045,Smithy,2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.65
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
217045,Smithy,2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.65
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
217045,Smithy,2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
217045,Smithy,2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
217045,Smithy,2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.09
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
217045,Smithy,2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
217045,Smithy,2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
217045,Smithy,2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.78
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.3
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
217045,Smithy,2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
217045,Smithy,2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,20.9
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.32
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.48
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
217045,Smithy,2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
217045,Smithy,2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
217045,Smithy,2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,20.9
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
217045,Smithy,2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.33
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,38.2
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
217045,Smithy,2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
