Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
217045,Smithy,2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.64
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
217045,Smithy,2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.33
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,60.0
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
217045,Smithy,2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,21.1
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.72
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
217045,Smithy,2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.88
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
217045,Smithy,2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
217045,Smithy,2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
217045,Smithy,2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.44
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
217045,Smithy,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
217045,Smithy,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.94
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
217045,Smithy,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,41.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
217045,Smithy,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
217045,Smithy,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,21.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.6
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
217045,Smithy,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.53
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,21.5
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
217045,Smithy,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,21.6
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
217045,Smithy,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.51
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.31
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
217045,Smithy,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
217045,Smithy,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.77
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.68
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.89
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,62.3
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.2
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
217045,Smithy,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
217045,Smithy,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.43
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
217045,Smithy,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.89
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.55
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,98.3
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
217045,Smithy,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
217045,Smithy,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,21.9
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.77
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.23
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
217045,Smithy,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.44
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.83
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,67.4
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
217045,Smithy,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
217045,Smithy,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
217045,Smithy,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.34
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.73
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.2
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
217045,Smithy,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
217045,Smithy,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
217045,Smithy,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.47
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
217045,Smithy,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
217045,Smithy,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,22.2
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.95
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.66
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
217045,Smithy,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.4
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
217045,Smithy,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
217045,Smithy,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
217045,Smithy,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.8
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
217045,Smithy,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
217045,Smithy,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,22.4
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
217045,Smithy,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
217045,Smithy,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
217045,Smithy,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,22.5
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.52
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
217045,Smithy,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.34
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,28.2
