Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.51
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
217045,Smithy,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
217045,Smithy,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.98
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
217045,Smithy,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.5
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
217045,Smithy,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
217045,Smithy,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.05
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
217045,Smithy,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,21.2
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.99
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,46.8
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
217045,Smithy,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
217045,Smithy,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
217045,Smithy,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.98
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.52
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.8
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
217045,Smithy,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
217045,Smithy,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
217045,Smithy,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.43
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.2
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
217045,Smithy,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.59
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
217045,Smithy,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.38
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,54.9
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.5
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
217045,Smithy,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
217045,Smithy,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
217045,Smithy,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.5
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.63
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.93
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
217045,Smithy,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
217045,Smithy,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.37
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
217045,Smithy,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.04
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,61.6
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
217045,Smithy,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
217045,Smithy,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.04
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
217045,Smithy,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.77
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
217045,Smithy,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
217045,Smithy,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
217045,Smithy,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.16
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.81
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.81
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,56.1
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.3
217045,Smithy,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
217045,Smithy,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
217045,Smithy,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.31
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.3
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
217045,Smithy,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
217045,Smithy,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,22.6
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.62
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
217045,Smithy,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,22.5
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.48
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
217045,Smithy,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.52
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
217045,Smithy,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
217045,Smithy,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,22.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.13
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
217045,Smithy,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
217045,Smithy,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
217045,Smithy,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,22.3
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.77
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
217045,Smithy,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.67
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.86
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
217045,Smithy,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
217045,Smithy,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,22.2
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
217045,Smithy,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
217045,Smithy,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
217045,Smithy,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,22.1
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
217045,Smithy,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.36
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.9
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
217045,Smithy,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
