Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.26
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
217045,Smithy,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
217045,Smithy,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
217045,Smithy,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,22.0
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
217045,Smithy,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.9
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
217045,Smithy,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
217045,Smithy,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,21.9
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
217045,Smithy,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
217045,Smithy,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
217045,Smithy,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,21.8
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
217045,Smithy,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.72
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
217045,Smithy,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
217045,Smithy,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,21.7
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.78
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
217045,Smithy,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.85
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,66.3
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
217045,Smithy,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
217045,Smithy,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,21.6
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
217045,Smithy,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,65.5
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.5
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
217045,Smithy,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
217045,Smithy,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,21.5
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
217045,Smithy,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,40.2
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.6
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
217045,Smithy,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
217045,Smithy,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,21.3
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
217045,Smithy,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.1
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
217045,Smithy,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
217045,Smithy,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,21.1
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
217045,Smithy,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
217045,Smithy,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,21.0
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
217045,Smithy,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.57
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
217045,Smithy,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
217045,Smithy,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,20.9
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
217045,Smithy,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.67
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
217045,Smithy,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
217045,Smithy,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,20.8
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.3
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
217045,Smithy,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
217045,Smithy,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
217045,Smithy,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,20.7
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
217045,Smithy,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.97
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
217045,Smithy,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
217045,Smithy,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
217045,Smithy,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
217045,Smithy,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
217045,Smithy,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,20.6
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
217045,Smithy,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
217045,Smithy,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
217045,Smithy,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,20.4
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.88
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
217045,Smithy,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
217045,Smithy,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
217045,Smithy,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,20.3
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.33
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
217045,Smithy,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,48.5
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
