Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
217045,Smithy,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,20.1
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
217045,Smithy,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
217045,Smithy,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
217045,Smithy,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,19.9
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
217045,Smithy,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
217045,Smithy,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
217045,Smithy,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.7
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
217045,Smithy,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
217045,Smithy,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
217045,Smithy,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.5
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
217045,Smithy,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,41.4
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.3
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
217045,Smithy,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.02
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,59.9
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
217045,Smithy,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
217045,Smithy,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.1
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.35
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
217045,Smithy,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
217045,Smithy,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
217045,Smithy,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,18.9
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.65
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.4
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
217045,Smithy,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
217045,Smithy,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
217045,Smithy,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,18.7
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
217045,Smithy,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,43.6
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
217045,Smithy,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
217045,Smithy,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,18.6
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
217045,Smithy,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.5
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
217045,Smithy,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
217045,Smithy,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,18.4
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.54
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
217045,Smithy,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
217045,Smithy,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
217045,Smithy,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,18.2
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.36
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
217045,Smithy,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
217045,Smithy,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
217045,Smithy,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,18.0
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
217045,Smithy,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
217045,Smithy,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
217045,Smithy,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,17.8
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.49
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
217045,Smithy,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.45
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
217045,Smithy,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,17.6
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
217045,Smithy,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.2
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
217045,Smithy,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
217045,Smithy,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,17.4
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
217045,Smithy,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
217045,Smithy,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,17.3
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
217045,Smithy,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
217045,Smithy,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
217045,Smithy,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.1
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.69
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
217045,Smithy,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
