Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
217045,Smithy,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
217045,Smithy,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.0
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
217045,Smithy,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
217045,Smithy,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
217045,Smithy,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
217045,Smithy,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
217045,Smithy,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
217045,Smithy,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
217045,Smithy,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.5
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.9
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
217045,Smithy,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
217045,Smithy,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
217045,Smithy,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
217045,Smithy,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
217045,Smithy,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.89
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
217045,Smithy,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
217045,Smithy,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,16.0
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
217045,Smithy,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.6
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.92
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
217045,Smithy,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
217045,Smithy,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,15.8
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.55
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
217045,Smithy,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
217045,Smithy,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
217045,Smithy,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,15.6
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
217045,Smithy,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.85
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
217045,Smithy,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
217045,Smithy,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,15.5
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.7
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
217045,Smithy,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
217045,Smithy,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
217045,Smithy,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,15.3
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
217045,Smithy,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
217045,Smithy,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,15.2
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
217045,Smithy,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.88
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
217045,Smithy,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
217045,Smithy,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,15.1
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
217045,Smithy,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
217045,Smithy,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
217045,Smithy,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,14.9
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.5
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.49
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
217045,Smithy,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.8
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
217045,Smithy,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
217045,Smithy,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,14.7
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
217045,Smithy,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.2
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
217045,Smithy,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
217045,Smithy,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,14.5
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
217045,Smithy,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.54
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
217045,Smithy,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
217045,Smithy,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,14.4
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
217045,Smithy,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.61
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
217045,Smithy,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
217045,Smithy,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,14.3
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
