Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
217045,Smithy,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
217045,Smithy,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
217045,Smithy,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,14.2
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
217045,Smithy,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,14.1
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
217045,Smithy,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.09
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
217045,Smithy,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
217045,Smithy,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,13.9
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.46
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
217045,Smithy,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.7
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,47.8
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
217045,Smithy,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,13.8
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.46
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
217045,Smithy,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.83
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.52
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,56.6
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
217045,Smithy,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
217045,Smithy,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,13.7
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
217045,Smithy,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.22
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,70.2
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,105.0
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
217045,Smithy,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
217045,Smithy,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,13.6
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.76
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
217045,Smithy,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.05
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.2
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,71.9
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
217045,Smithy,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,13.6
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.92
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
217045,Smithy,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
217045,Smithy,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
217045,Smithy,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,13.6
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.23
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
217045,Smithy,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.83
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.77
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,44.5
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
217045,Smithy,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
217045,Smithy,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,13.6
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.45
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.09
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
217045,Smithy,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,49.4
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
217045,Smithy,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
217045,Smithy,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,13.7
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.93
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
217045,Smithy,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
217045,Smithy,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
217045,Smithy,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,13.8
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.09
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
217045,Smithy,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.32
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
217045,Smithy,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
217045,Smithy,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,13.9
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
217045,Smithy,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
217045,Smithy,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
217045,Smithy,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,13.9
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
217045,Smithy,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.92
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.59
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,30.1
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
217045,Smithy,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
217045,Smithy,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,14.0
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
217045,Smithy,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
217045,Smithy,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
217045,Smithy,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,14.1
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.86
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
217045,Smithy,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.36
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
217045,Smithy,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
217045,Smithy,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,14.2
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
217045,Smithy,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
217045,Smithy,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
