Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,14.3
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
217045,Smithy,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
217045,Smithy,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
217045,Smithy,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,14.4
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.95
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
217045,Smithy,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.54
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
217045,Smithy,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
217045,Smithy,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,14.5
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
217045,Smithy,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,9.1
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
217045,Smithy,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
217045,Smithy,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,14.6
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.72
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
217045,Smithy,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.85
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,28.4
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,14.7
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
217045,Smithy,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
217045,Smithy,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,14.8
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.94
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.16
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.97
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.93
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
217045,Smithy,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
217045,Smithy,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,14.9
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.47
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
217045,Smithy,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.22
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
217045,Smithy,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
217045,Smithy,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,14.9
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
217045,Smithy,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.14
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
217045,Smithy,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
217045,Smithy,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,15.0
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.04
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
217045,Smithy,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
217045,Smithy,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
217045,Smithy,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,15.1
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
217045,Smithy,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.1
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
217045,Smithy,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
217045,Smithy,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,15.2
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
217045,Smithy,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
217045,Smithy,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
217045,Smithy,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,15.3
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
217045,Smithy,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
217045,Smithy,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
217045,Smithy,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,15.4
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.05
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
217045,Smithy,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
217045,Smithy,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
217045,Smithy,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,15.5
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.67
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
217045,Smithy,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.74
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
217045,Smithy,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,15.6
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
217045,Smithy,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.93
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
217045,Smithy,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
217045,Smithy,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,15.7
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
217045,Smithy,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.2
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
217045,Smithy,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,15.9
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
217045,Smithy,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
