Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
217045,Smithy,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,16.0
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
217045,Smithy,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
217045,Smithy,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
217045,Smithy,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,16.1
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
217045,Smithy,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,16.2
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
217045,Smithy,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
217045,Smithy,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
217045,Smithy,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,16.3
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
217045,Smithy,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
217045,Smithy,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
217045,Smithy,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,16.4
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
217045,Smithy,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
217045,Smithy,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
217045,Smithy,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.5
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.36
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.36
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
217045,Smithy,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.87
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
217045,Smithy,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
217045,Smithy,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.6
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
217045,Smithy,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.68
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
217045,Smithy,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
217045,Smithy,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.8
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.92
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
217045,Smithy,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.03
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
217045,Smithy,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
217045,Smithy,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.9
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
217045,Smithy,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
